Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9016700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95975
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97955
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8710600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9696299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96826
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Min),V,252.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Max),V,252.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Min),V,254.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Max),V,254.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Min),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Max),V,251.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9380200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9611200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98025
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9142399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9037200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9667
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Min),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Max),V,252.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Min),V,253.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Max),V,253.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Min),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Max),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Min),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83026
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9576100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9903
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87744
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98718
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Min),V,251.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Max),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Min),V,253.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Max),V,253.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Min),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Max),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Max),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Min),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Max),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90149
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9621299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95904
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85672
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92361
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9842799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Min),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Max),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Min),V,252.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Max),V,252.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Min),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Max),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8957799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9637100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95355
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87524
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9767100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8925200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,252.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,252.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8933399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95962
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8652299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9479700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Min),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Max),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Min),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Max),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 23:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91525
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9752200000000001
