Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9434799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9680200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9491299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96414
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,251.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80569
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98346
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9095799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9199200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9706100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,252.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,252.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,254.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,254.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,254.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,251.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94647
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9860200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9752799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8271799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9272799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96606
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,252.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,252.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,254.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,254.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,251.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9380200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9768700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97241
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94168
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95868
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98441
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,252.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,252.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,254.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,254.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,251.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9095799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97354
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95111
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95563
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96616
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,252.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,252.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,254.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,254.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,254.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9340799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94873
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9205899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9596600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97098
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,252.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,252.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8963
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99106
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96414
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
