Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9807100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9434799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9580700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,251.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,252.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,252.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94345
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9869399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97491
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9409799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9078700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96411
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,252.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,252.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9107299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98795
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9666399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94409
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9564799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9387200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,251.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,252.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,71.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9534
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97925
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93045
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94379
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9462299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,251.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94568
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97504
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9381700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99451
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,251.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,97.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,97.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96091
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96811
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8460700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95163
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96973
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92453
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97046
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98135
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
