Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78518
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9699399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96396
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,64.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9387200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81024
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9375
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98105
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,81.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93042
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9699399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89233
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93634
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97626
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97031
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9904200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9179999999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9549200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9563299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,78.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96777
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9699399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96652
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9353899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95071
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9551700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96655
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9331
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95752
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,87.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,87.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,87.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92505
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97516
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98151
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8541200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97806
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99249
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
