Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,92.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,92.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,92.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9213600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9673200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9631
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8770399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98688
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97836
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,77.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95993
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9614299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9931
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9746100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99731
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93191
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,90.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,90.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,90.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,121.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,122.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,121.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,79.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,79.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9146700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9694200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92776
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99124
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95962
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9757399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97549
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99292
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97772
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98761
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,83.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,84.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95749
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9524799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97995
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94778
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97885
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9482700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97308
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98224
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97577
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9542799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9818399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,247.41
