Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9277
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97311
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8945299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9553200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93234
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95654
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9708899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9029200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9189700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9719200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99503
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9508700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9476600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9285
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,95.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,95.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,95.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,74.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,75.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9811700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98431
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96652
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93399
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9794299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97449
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99582
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93552
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98621
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,108.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,115.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,111.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,113.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,114.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,113.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9854700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9902299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9870899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
