Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,99.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,100.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,100.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,88.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,89.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9820200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98962
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97769
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98819
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99377
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,74.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,82.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,80.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,86.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,86.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,86.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,83.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,83.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,83.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99124
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9818100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9568200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98801
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98788
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9802200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,250.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,92.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,96.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,93.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,76.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,76.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9975
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97665
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9908799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,103.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,104.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,104.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98444
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9900200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96954
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,136.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,136.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,136.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,85.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,86.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,86.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9960899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9778700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,81.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97436
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98798
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9831200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,251.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,110.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,111.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,111.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,81.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99298
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9744
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98425
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9023700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9982
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99515
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,112.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,113.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,113.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,86.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,86.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,86.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,156.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,156.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,156.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,109.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,109.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,109.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9926799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9829700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99503
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92453
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99634
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,74.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,111.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,115.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,112.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,114.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,114.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,114.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
