Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98859
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98257
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98508
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8262299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9984700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99365
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,108.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,108.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,108.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,155.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,155.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,155.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,82.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,82.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,82.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9015799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9769899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98257
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81106
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9814799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99677
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,251.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,251.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,68.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,107.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,107.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,107.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92471
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9896799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9703700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87216
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97388
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98413
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,75.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,75.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9976200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98303
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98224
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,88.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,89.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9332299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9688100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9968899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,105.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,107.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,106.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,96.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,96.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9454299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9797399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98325
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92343
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9792799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99521
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,251.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,92.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,92.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,92.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94455
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9943799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9789100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96536
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94232
