Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94583
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97772
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97665
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9625799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98593
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,250.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,252.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,252.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68743
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9459200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99359
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-64.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38488
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9909399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97021
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,83.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,83.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6655800000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94763
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97324
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8568100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8469200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,252.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,252.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68011
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9496100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98605
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8941
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97604
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98593
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,251.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,252.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,252.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9051799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9831799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98474
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9403100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9360299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9811700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9462
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95511
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8324299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9140299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,251.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91876
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9826
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90994
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
