Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94839
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94491
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95825
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,252.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45678
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.953
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9473600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9357
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93069
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9913
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86108
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98544
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97696
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9841
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88959
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,251.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91366
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9818399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94635
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9824799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9490000000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9704
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89435
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9631
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89325
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69085
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9348700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96442
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94519
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94495
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99039
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50375
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86615
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,251.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,251.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95334
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9943200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
