Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75744
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9548
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9657600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,251.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,252.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,252.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,78.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96896
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9520000000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9778399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86218
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98193
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96545
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,251.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91806
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98944
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76242
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9029799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9610299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9236700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97757
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9756799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9778399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9732700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95752
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9330700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97726
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92984
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9651799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94321
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,251.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-126.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.4302
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96591
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4199100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9686899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9494
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8002
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9703700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9851700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99106
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69415
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94595
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
