Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,252.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,252.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82434
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9591700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95276
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96915
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9909399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9512299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,251.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,252.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,71.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70416
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96152
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9328
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9928299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9930399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9490000000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92624
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9172
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83786
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8297100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9760700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,250.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59585
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93304
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.42168
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9086
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99197
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Min),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Max),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Min),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Max),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Max),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Min),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Max),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 12:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96152
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96454
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9810200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9978600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96316
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,72.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Min),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Max),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Min),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Max),V,251.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Min),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Max),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Max),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Min),A,92.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Max),A,93.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97977
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96905
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98965
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9473
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9970399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Min),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Max),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Min),V,251.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Max),V,251.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
