Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Min),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Max),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Min),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Max),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Min),A,84.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Max),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Min),A,79.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Max),A,79.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,79.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93725
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94986
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95245
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96619
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99713
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98239
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (Max),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (Min),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (Max),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (Min),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (Max),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L3 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L3 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L2 Current (Min),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L2 Current (Max),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L1 Current (Min),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L1 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-04 11:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94891
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94134
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9579200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9248
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9061
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9113100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8732
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95886
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96616
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9115
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Max),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Min),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9074700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9361
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9601700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9503799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8999299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7778
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Min),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Max),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Min),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91843
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9455899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95425
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96442
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93066
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82794
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89026
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91937
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95837
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9501299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9576399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,252.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,252.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,254.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,254.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,254.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,252.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,30.0
