Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86535
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9515100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94385
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94815
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,253.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,253.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83819
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9841
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9589200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94427
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95181
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,252.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,252.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,253.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,253.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9238299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9664
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93994
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90655
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8726200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8978
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,252.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,252.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90384
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97067
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9475399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9153399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89712
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9547399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,252.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,252.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90945
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98459
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97546
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93332
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9311799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99036
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,251.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92511
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96634
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9438200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97967
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92624
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9746100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
