Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89166
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9796100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9970700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,75.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,104.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,104.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,104.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92206
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9484600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9818399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9227
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9799200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9351799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9541299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9771700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9660299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9758600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9898100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9214200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9564799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97705
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97021
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97925
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,251.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8851
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95599
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9391200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96649
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96747
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94842
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97134
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9682299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9829700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9664299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96173
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,251.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9604799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93994
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
