Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9185200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9672200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92132
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99072
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97211
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9749399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,71.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,75.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93735
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9383799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98846
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98114
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9343600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9767100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,245.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,86.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,86.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95132
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97955
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98096
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9127200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9728100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9458
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9717399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9901700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94452
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9895299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9726899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,98.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,99.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,98.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,83.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,83.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,83.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9717399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9891700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98556
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95737
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93573
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99539
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,69.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,115.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,115.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,115.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9576399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97693
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99121
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9859600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97498
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9703700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
