Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,68.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99341
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94427
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97839
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,78.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,78.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,78.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,94.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,94.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,94.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,91.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,91.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,91.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95731
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9699399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99408
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97552
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9960600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,72.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,73.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,113.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,118.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,116.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99539
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9970700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9866299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9935
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,104.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,105.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,117.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,118.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,118.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,120.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,120.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,120.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97534
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97913
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9519299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99292
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,83.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,84.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,83.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96136
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99036
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9778399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95068
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94775
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99554
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,112.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,112.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,112.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9460700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9894700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87579
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98972
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9957
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.75
