Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,96.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,96.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,96.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,116.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,116.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,116.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96524
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99536
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9688700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97772
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9797100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,77.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,99.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,101.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,100.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99646
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98639
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9869100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,95.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,96.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,96.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9672200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9905700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,124.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,125.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,124.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,74.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,80.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,101.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,101.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,101.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99185
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88171
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98834
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97696
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,117.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,117.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,117.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,78.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97662
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9814799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9824200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9919399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,73.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98993
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99045
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99405
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95416
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9874
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,84.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,85.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,89.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,90.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,97.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,97.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,97.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97736
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9957
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8375799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9960899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98862
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,242.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,55.5
