Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,102.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,103.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,102.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,105.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,108.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9753700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9917600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99426
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9593799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9752799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99545
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,87.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,87.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,78.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,82.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,79.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,151.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,151.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,151.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92981
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9896799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99026
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9571200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9183600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,90.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94266
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97931
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9480299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9482700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94006
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9945700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,95.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,95.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,95.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9797100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99115
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94632
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77612
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90723
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9854700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95084
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98685
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83975
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92276
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99265
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,80.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,81.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,109.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,119.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,116.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9113100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99072
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9915799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78064
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97546
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9343299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,71.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,68.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
