Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8880600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9786100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97714
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9656100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89886
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94839
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9835200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8643799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94971
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97455
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90851
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99121
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99316
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96924
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9762
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,74.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,83.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,81.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,87.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,87.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9967
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99075
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9650299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9871200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97806
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,104.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,105.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,105.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,72.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8316
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9794299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92706
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90109
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9941399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,87.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,87.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8893399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96262
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87985
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.996
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98926
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,114.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,114.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9263899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99646
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9250799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
