Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78872
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9248
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96298
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,82.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,83.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,82.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96478
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99121
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9371
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80191
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9796100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9603299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94571
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96036
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8981899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9024
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9483600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8690200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97195
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97119
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72372
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9696
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99118
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8412799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97549
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98651
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8608100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91202
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96741
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,252.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,252.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,253.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,253.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95334
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97931
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96725
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9666100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,253.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,253.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94491
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9509
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98267
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
