Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8247
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90149
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9664299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,252.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,252.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97354
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97693
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9234899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87713
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8663
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9922200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,253.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,253.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8827200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97711
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93774
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95514
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9954200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96799
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,83.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93317
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97839
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96805
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94189
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9942
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9547399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,85.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,85.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,85.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98282
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9440000000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8638299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9939899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9619700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,79.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,79.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,79.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9869399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9631299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97388
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9169299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9486100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,73.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98614
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9943200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9587100000000001
