Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92868
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98444
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,250.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9906
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96249
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98398
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98193
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97772
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,251.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,89.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9866299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9496100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9928
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9332
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9818100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,105.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,106.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,106.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99539
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.961
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,99.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,102.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,101.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,91.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,90.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95554
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94891
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9882799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8939799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9975299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9581299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,250.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,89.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,89.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,80.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97046
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9722
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98236
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60711
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9839200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,246.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93881
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97995
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99365
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6672899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95825
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9904799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
