Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,94.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,94.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,94.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8658100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96625
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9943799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56362
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.996
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96796
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,82.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,83.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,82.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,106.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,106.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,106.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8132
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9824200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9616399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94006
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9596600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9724700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5043300000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97903
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9909399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96725
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90396
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97757
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,86.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,86.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73077
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96695
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9637100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90054
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99664
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98718
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,92.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,92.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,92.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9714
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9563299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9678
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81515
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9459799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98813
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94495
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96335
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9654799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99329
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97311
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99213
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,246.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.45
