Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87564
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98285
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9919100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98029
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9703700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9464100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9778100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9949600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97815
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99423
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,75.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,74.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,87.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,88.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9487899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9403100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99554
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9320700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9947799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99313
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,77.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,251.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,253.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,253.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,138.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,139.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,138.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9949600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9801
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,73.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9902299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98526
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9959399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,253.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,253.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,99.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,99.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,99.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,97.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,98.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,98.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98126
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99634
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99298
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99545
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98679
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,250.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,252.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,252.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,78.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,78.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,78.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,108.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,109.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,109.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,75.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,74.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9794299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99875
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,94.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,94.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9537700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9944200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97034
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,46.0
