Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,74.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,75.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,112.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,112.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,112.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93024
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98987
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96545
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99765
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9962799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,251.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,251.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,252.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,252.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,118.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,119.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,119.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,111.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,112.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,111.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97998
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9981399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9976799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,88.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,87.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98962
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94034
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99844
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,103.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,104.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,251.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,252.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,252.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,81.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,99.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,100.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,99.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,191.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,191.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,191.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9954200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,106.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,107.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,107.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97964
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99634
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99554
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,253.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,253.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,133.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,134.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,133.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,86.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,87.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,86.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9568200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9898399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98761
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88394
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9922799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,251.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,252.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,253.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,82.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96796
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99292
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9978600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,81.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98087
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9749399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9901399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,113.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,113.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98172
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98755
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99777
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9910899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,73.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,102.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,104.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,103.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
