Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9746100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99225
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96252
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98492
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9831799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,246.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,72.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96005
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97714
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9466200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9723200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9818399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96457
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9542799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96057
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70831
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9219299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,246.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96936
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9663700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96329
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99631
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96329
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94214
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9960899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98819
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70095
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98215
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93915
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,96.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,97.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97803
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97736
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96695
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98679
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9420799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,246.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,69.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9618200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95349
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96875
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
