Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98819
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8966700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98029
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Max),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Min),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Max),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Min),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Max),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Max),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96985
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93347
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96344
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94955
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90576
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83362
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Min),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Max),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95731
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9212899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8770100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9284399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9274899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Min),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Max),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Min),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Min),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Max),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9520299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9347200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9526399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7691899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91522
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9702799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8711200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9599
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9765
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8313299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94137
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88025
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9401799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96646
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9335899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9021299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98587
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9074399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9740000000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96506
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751299999999999
