Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97736
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92676
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Min),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9009999999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97357
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9588899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84704
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9091799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93063
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Min),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Max),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Min),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83606
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96698
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96967
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91345
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90399
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9111299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8988299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97598
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9789100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79483
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9144
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92847
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Min),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Min),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Max),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Min),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Min),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94775
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97003
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9773299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8410299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93204
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9767100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Min),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Max),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Min),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Max),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Min),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Max),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 04:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9153100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9688100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80972
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9587399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9345399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Max),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Min),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Max),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Min),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91632
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9701799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96796
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7611399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96249
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96796
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
