Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Min),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8467399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96588
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99377
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9505600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9321299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95755
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9021600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9510799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99371
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68923
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93829
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97229
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8952899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99246
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88446
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87839
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Min),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Max),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Max),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Min),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Max),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88544
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96506
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93585
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9512299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9648700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Min),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Min),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Max),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Min),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Min),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Max),A,69.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 02:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88565
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9667
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92569
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9581
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9724700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Min),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Max),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Min),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Max),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Min),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Max),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9125700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9628899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98935
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8770700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96411
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97015
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Min),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Max),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Min),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Max),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Min),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Max),V,246.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.5
