Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8963
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94693
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91083
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,251.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8200700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9682
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97964
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94867
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9469
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94412
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,251.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,251.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8637100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97797
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96283
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98306
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8350799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98303
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90475
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97906
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98611
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97409
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8996299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9458
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8997799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97922
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98825
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9454
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90625
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90622
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92547
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97983
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94156
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90726
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8654799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90488
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90854
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9679
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96439
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
