Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,64.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,81.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93936
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96503
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93515
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92795
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98627
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94842
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97266
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97101
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95206
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98379
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95547
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98007
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91858
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96045
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98099
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97201
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98306
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96112
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.901
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96124
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93091
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97598
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97043
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96835
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91876
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96207
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97653
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98749
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98437
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94519
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,68.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97482
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9639
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98358
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95862
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93988
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97177
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
