Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93906
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96411
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97427
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98666
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99149
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91476
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,87.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,88.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96347
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96219
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92453
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94516
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96695
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,68.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92169
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99429
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98669
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96847
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93829
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,93.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92651
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96793
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99045
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98041
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94223
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97028
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,83.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,92.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97919
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98672
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98331
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8914799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97943
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97717
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,94.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,101.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,99.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,73.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96637
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98141
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99319
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98108
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,105.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,105.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
