Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95615
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93756
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98407
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96942
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9697
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96924
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99255
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92944
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97305
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,89.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,89.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93173
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9794
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98624
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,102.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,102.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,102.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,69.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,69.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95422
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9592
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95731
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97971
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98703
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97574
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,79.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,80.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93655
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94379
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98663
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9949
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98053
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97815
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,81.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,81.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,70.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,81.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,93.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9783
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97363
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98697
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99213
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97992
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98178
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,82.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,84.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,83.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,92.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,92.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,92.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98328
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94382
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97681
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99731
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9845
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98285
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,119.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,119.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,119.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,72.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9809
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98828
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
