Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95935
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95679
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98886
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,87.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,87.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,87.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9826
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96371
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91586
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93918
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98096
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99493
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96631
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99246
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9866
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,245.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,76.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,76.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98514
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99359
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97598
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98294
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99753
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99191
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,68.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,246.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,75.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,77.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,123.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,124.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,124.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,87.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,88.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,88.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97443
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98862
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98627
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99677
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98993
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,246.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,105.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,111.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,109.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,83.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,84.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,84.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99609
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99011
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98465
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,79.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97723
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99261
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99564
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,102.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,102.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,102.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,82.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,83.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,82.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,103.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,104.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,103.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98791
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97974
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91571
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
