Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96963
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98077
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99521
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,82.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,84.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97098
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99414
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98654
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98889
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9808
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99448
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,71.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,86.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,88.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,105.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,107.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,106.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98953
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98416
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,76.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92306
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96268
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99734
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,87.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,89.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,91.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,92.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,92.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,120.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,121.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93957
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99142
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94992
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99173
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99408
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99356
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,76.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,112.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,112.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,112.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,82.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,84.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99344
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95148
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96481
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98233
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99518
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,76.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,72.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,93.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,95.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,94.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98935
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95331
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98059
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97836
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92374
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99527
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,91.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,96.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,93.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98364
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95233
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97647
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9209
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99652
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
