Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,252.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,252.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9108
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8753299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92444
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94437
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87915
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98071
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,251.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,251.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8497299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90237
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72735
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92004
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99396
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98776
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,250.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,252.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,252.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,80.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99377
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95468
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97516
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98868
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99475
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99805
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,88.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,252.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,94.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,94.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,94.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,86.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,116.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,116.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98694
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94516
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90854
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93826
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9971
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,85.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,85.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99088
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98724
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98816
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9935
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99741
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98248
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,69.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,90.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,90.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,90.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,105.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,105.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,88.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94665
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8766799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93524
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74874
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98379
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99368
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,251.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
