Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,79.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98657
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95077
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99106
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98148
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99689
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98874
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,251.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,252.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,69.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,91.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,98.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,95.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93573
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93561
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99573
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98932
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,90.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,90.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,90.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90927
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8598299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98044
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95953
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98767
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9971
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,98.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,98.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,98.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,129.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,129.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,129.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94668
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88812
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98123
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97946
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85846
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99857
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,104.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,104.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,104.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,137.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,138.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,137.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98404
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94321
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97009
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99121
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99579
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99838
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,127.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,127.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,127.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,93.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,93.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,93.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,82.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,84.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,83.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,151.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,152.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,151.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75384
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97214
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96274
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97104
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99756
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,84.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,84.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,84.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,84.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,84.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
