Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98437
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92975
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98764
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98236
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96545
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98633
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,251.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,89.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,89.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,89.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,84.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9679
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85577
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96124
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99741
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99387
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,79.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,79.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,79.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98138
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94058
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97986
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9776
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90912
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98642
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,246.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,80.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,78.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,91.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,92.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,92.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98181
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99506
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97656
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,85.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,86.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,85.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,105.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,107.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,106.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8783200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99228
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91843
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93149
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99103
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,71.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,71.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,121.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,122.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,122.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9924
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99432
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97867
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98819
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99255
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9964
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,75.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,246.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,245.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,96.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,97.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,96.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,96.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,96.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,96.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,114.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,116.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99106
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98425
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
