Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99753
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96881
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99478
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,97.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,97.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,97.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,110.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,111.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,111.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99478
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99249
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92468
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85745
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98892
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,94.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,100.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,95.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9899
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97876
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99747
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,85.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,85.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99405
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30196
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99368
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,69.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,95.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,101.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,99.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,154.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,155.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,154.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96225
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98721
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98679
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98303
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99149
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,103.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,104.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,104.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94177
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99451
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99246
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98267
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,102.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,103.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,102.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7709600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98361
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98929
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98904
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97946
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99554
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,71.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,116.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,116.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,116.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97681
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9599
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
