Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7608600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95358
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99454
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,73.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96399
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99081
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99609
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98764
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98938
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99518
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,106.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,126.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,117.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96558
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97461
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98431
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9902
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89828
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97391
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97409
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99026
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94519
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99405
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90442
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99744
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,72.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,91.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,92.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,91.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,94.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,94.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,94.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80652
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98917
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99252
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95911
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99402
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99277
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,250.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,88.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,88.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,96.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,96.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,96.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8459399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9429
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98322
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79089
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99722
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99805
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,116.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,116.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,116.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,75.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,150.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,150.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,150.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91965
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8962100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98041
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.29329
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99869
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98364
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
