Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,76.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,89.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,90.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98138
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94388
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98566
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48061
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99838
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98886
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,68.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,94.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,96.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,95.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,86.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,86.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,86.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99472
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.965
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,78.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,79.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87475
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98706
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9949
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,89.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,89.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,89.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,77.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99255
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99683
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97308
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,95.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,95.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96915
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99515
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99252
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,82.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,95.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,148.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,149.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,149.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,83.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,83.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,83.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97476
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94775
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88931
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98648
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99704
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,92.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,94.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,113.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,116.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,114.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97873
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98523
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98773
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9162
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98779
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99454
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,246.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,91.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,91.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,91.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98297
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96982
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95242
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99213
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98975
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97354
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.5
