Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,244.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,90.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,92.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,91.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98221
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98148
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99234
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97424
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95767
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,96.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,98.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,97.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,94.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,94.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,94.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98828
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97772
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98029
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98972
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99835
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98132
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,91.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,91.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,246.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,118.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,118.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,118.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,68.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99438
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97067
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98282
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99478
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99698
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98596
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,245.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,102.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,102.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,102.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,89.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,90.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,89.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98386
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97424
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9968
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98737
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,246.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,245.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,245.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,92.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,92.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,92.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,79.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96005
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97363
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99548
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91028
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88595
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97995
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Min),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Max),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Min),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Min),A,95.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Max),A,95.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,95.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96603
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93918
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99713
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,68.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8980100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98987
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98544
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,0.0
