Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,98.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,98.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,98.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8831200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95657
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98392
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95264
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9935
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97696
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87118
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94824
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93463
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98645
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98508
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99319
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,245.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98096
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94089
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98581
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94968
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96182
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99338
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,245.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,244.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,81.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,81.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,81.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98401
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98172
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9599
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93967
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82419
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9913
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98087
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98532
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92993
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98682
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75848
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98663
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,245.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,245.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,245.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91629
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96603
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92959
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8370000000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99142
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,244.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
