Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92718
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8674
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95331
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95615
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96573
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8426799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95489
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92975
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96399
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96753
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96664
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8376399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92227
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99069
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82376
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97061
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96823
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97192
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8608399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88489
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8581799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96243
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97095
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99039
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86172
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8481700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8583700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97433
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97632
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93854
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91769
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8699899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77453
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94305
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99039
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
