Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95584
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96817
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95996
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93991
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91244
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9631
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,252.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,253.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,254.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,251.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,251.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92016
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97281
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97208
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8916299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95154
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93405
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,252.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,252.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,254.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,254.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,254.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,251.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,251.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91913
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97046
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98712
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88571
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92993
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91583
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,253.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,253.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94137
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94189
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90192
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93942
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95694
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,253.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,253.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91632
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97665
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95691
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88275
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97037
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96176
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,251.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,252.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,253.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93475
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97406
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9552
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92569
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92401
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,252.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,252.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90771
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97287
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97559
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
