Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91846
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8902899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92618
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,252.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,252.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96182
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97311
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96249
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96823
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92255
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95486
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,252.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95312
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97754
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98379
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96616
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92157
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92453
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94372
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97665
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97748
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96643
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90527
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92947
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,251.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92514
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98053
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98209
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96597
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89966
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95892
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96106
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97635
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91955
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95523
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,252.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,253.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,253.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,251.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96066
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97089
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
