Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91641
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88733
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,252.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,252.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94806
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96307
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96625
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95547
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98065
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95712
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,252.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,252.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,64.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91955
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97147
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96878
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98328
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97629
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96036
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,253.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,253.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92154
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97842
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96872
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99597
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98929
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92871
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,252.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93997
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99014
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97314
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99075
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93338
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95691
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,64.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92163
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97845
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97128
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97986
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93155
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98077
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,250.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94391
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97397
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97656
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97113
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90314
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97687
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
