Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96002
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96762
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96213
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96249
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95004
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96332
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9541
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96732
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97845
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.905
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97671
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96689
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9538
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98123
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96231
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95453
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96353
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97485
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,252.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,252.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95648
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98209
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94543
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94467
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97937
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,74.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,74.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,74.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94913
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.949
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97467
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98395
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98834
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95676
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,73.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,71.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96362
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93994
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93533
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9155
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97528
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98776
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,249.27
