Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,251.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,251.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96503
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97226
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96402
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97427
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98431
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96762
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,251.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,251.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.948
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98242
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95801
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96429
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,251.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,251.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9469
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9519
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95181
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96442
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93478
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98944
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87887
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97607
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97595
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92486
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91781
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99524
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,251.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,93.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,93.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,93.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95975
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98367
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96728
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95517
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96378
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98911
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,252.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,252.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,254.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,254.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,68.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9584
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97525
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96408
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98032
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99445
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,252.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,252.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,23.0
