Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,68.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,68.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,68.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,94.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,95.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,94.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95572
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96353
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93829
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91077
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99759
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99457
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,73.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,73.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,252.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,104.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,106.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,85.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,85.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,85.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97943
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97531
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96411
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98862
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95978
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9881
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,252.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,252.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,83.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,83.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,83.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94333
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9754
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99829
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,95.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,95.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,95.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89502
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94037
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99304
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,252.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,252.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,160.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,161.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,161.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99042
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95877
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9863
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97562
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9946
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.995
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,252.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,86.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,86.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,86.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,77.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,77.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,99.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,109.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,107.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99344
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98221
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95544
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,82.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,84.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98209
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97256
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9884
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,252.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,252.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,113.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,115.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,114.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97992
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96994
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97421
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98663
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94922
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99606
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,73.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,92.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,92.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,92.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,107.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,108.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
