Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96231
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98276
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99539
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,83.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,94.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,91.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,101.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,101.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,101.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97546
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98642
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99161
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94833
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99051
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99753
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,81.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,84.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,120.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,120.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,120.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95694
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96472
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9187
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99814
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99542
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99564
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,90.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,89.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,87.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,88.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,87.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,89.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,89.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,89.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8157300000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97827
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98135
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97507
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98965
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99255
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99277
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96838
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92557
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93948
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99194
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,92.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,93.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,92.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,81.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97122
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9765
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99048
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97983
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98132
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96451
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96918
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98648
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
