Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96698
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99237
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91254
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,80.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,80.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87039
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94403
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97656
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96768
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89505
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95819
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Min),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Min),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Min),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Max),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-85.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04121
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97522
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77749
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.37542
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90533
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96204
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Min),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Max),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Min),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Max),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Max),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91086
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93988
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91626
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95566
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97015
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99057
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Min),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Max),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Min),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Max),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89743
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98379
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91839
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96875
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96896
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94308
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Min),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Min),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Max),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 15:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25527
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92197
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98245
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22225
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98093
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9097
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-112.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.31682
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97891
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91818
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25991
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79562
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98706
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
