Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97723
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95032
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92175
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94946
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90478
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98837
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,253.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,253.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90716
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97992
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88751
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90494
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97092
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97873
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,251.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,252.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,252.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,251.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5148199999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97388
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77542
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95828
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96555
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99332
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,251.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,252.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,253.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,253.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67553
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94797
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24584
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95096
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9617
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,251.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,252.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,252.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,251.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75265
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96783
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94629
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98123
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97928
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97183
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,252.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,252.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71536
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99304
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6554800000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-67.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25945
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90268
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95123
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,251.17
