Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,251.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65493
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92493
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8277
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65093
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99786
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95166
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,251.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,251.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,252.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,252.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,251.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7824399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93872
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97998
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91986
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99609
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97684
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,80.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,82.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,81.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90713
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95123
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96353
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80407
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99695
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97543
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,86.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,86.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,86.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94241
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93048
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93753
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6914899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99692
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94894
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,81.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73928
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9769
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96402
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-102.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.10713
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99585
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94098
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,91.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,92.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,92.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65399
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97028
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94171
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92203
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99762
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97757
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,76.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,11.0
