Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,99.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,100.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-131.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.44256
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95087
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86011
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-75.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13249
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98837
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97906
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,251.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,252.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,252.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96338
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95267
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93848
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98721
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99197
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93201
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95361
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8630700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8265399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99338
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91449
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,251.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8568100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98477
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87335
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72351
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95331
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92749
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94257
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97281
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92419
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71432
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8791200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93103
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,251.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96783
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96997
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96881
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8004100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95196
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91461
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,250.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,251.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
