Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98791
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97714
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98697
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,96.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,97.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97943
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9306
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99612
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96667
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8196700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97745
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,93.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,93.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,93.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9632
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98636
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94546
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94308
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96487
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9581
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,251.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,252.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,252.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98306
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98254
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98956
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98761
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93307
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99091
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,252.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,252.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,90.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,102.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,97.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95871
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98068
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.996
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97156
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97385
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99374
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,137.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,138.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,138.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99014
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95016
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82699
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91397
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99509
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,252.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,252.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,78.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,96.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,96.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,96.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94244
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9682
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98987
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80816
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99661
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
