Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,76.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,77.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,82.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,82.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89654
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98206
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98459
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8484799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99493
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98743
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,252.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,252.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,80.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,80.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,74.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,74.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95673
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93353
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97229
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8704799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99805
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98489
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,252.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,252.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,92.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,92.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,92.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95422
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92352
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96545
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97357
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98196
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98102
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99377
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98273
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96774
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99829
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,83.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,84.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,68.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,136.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,137.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,136.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98688
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97458
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98389
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84073
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86355
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99347
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,245.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,83.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,84.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,84.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89471
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90649
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98938
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95846
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96677
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99719
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,62.12
