Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,246.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,104.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,106.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,105.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96558
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93268
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98352
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97607
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98636
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99567
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,84.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,245.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,120.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,120.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,120.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8565
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96268
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90192
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97809
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95584
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99454
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99365
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97745
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99939
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99905
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,106.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,107.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,106.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,100.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,101.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,101.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,98.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,99.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,98.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,147.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,147.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,147.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,126.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,126.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,126.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99515
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96262
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98587
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93115
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9967
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99765
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,82.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,83.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,83.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,85.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,83.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,104.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,104.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,104.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96686
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98834
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7860699999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96649
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91498
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7964100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96811
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8634299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98566
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99118
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
