Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,86.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,86.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83447
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98251
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96982
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94897
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99734
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97232
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,245.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,245.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,245.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,94.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,94.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,94.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94098
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95377
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96008
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99786
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99542
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97476
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,85.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,85.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,85.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86206
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91257
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98703
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99359
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94366
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94742
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95505
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99231
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78759
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99292
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9429
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,69.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99548
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96167
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80658
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8688600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86429
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,80.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,80.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97812
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94244
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98383
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75164
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8430200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97565
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,57.0
