Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93698
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98611
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95013
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92917
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86151
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96066
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95761
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8851899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9303
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99414
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88092
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96777
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93387
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95914
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9913
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,251.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90811
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98831
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95926
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90387
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84491
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99203
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,251.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90616
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98297
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97284
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94452
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87079
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9443
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,251.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77255
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96179
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94232
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82901
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87121
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83334
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,252.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,252.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8518
