Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94693
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93201
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9122
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95737
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,252.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,252.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8246100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94821
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96713
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78094
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90942
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95874
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,252.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,252.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82458
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96432
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97369
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8006300000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93838
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97418
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,253.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,253.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86535
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95819
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97818
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82425
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82629
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93356
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,251.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,251.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,253.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,253.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,251.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89102
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97192
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96042
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82309
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95428
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,251.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,252.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,253.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,253.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80084
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97061
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91861
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7653800000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9407
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97226
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,251.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,251.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,253.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,253.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,250.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8458200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97528
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91513
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
