Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,252.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,252.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88766
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96689
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94534
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91632
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8352
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,252.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,252.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8446600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96811
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92163
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91562
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97504
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,252.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,252.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9426
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96811
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96793
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94427
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97836
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91089
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96188
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97482
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92258
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91589
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96075
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86169
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96863
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94656
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98087
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9339
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90072
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,252.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,252.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89545
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94989
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95328
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95566
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94318
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90817
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
