Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90747
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95041
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95508
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97723
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91589
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93429
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Min),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Min),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Max),V,251.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Min),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8866299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96069
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95669
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96396
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98862
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Min),V,252.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Max),V,252.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Min),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-07 00:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85159
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97681
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94122
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8901700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8656
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98489
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Min),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Min),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Max),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Min),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Max),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8721
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97644
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95077
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88089
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86545
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99191
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8939799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96335
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96429
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91217
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92331
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90613
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98306
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98907
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93606
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8763700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,39.12
